Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96002
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97275
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97403
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.5
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.88
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
931355,Hampshire Close,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.34
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.83
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.98
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.02
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,136.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,138.25
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,136.62
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,88.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,89.12
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,89.62
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,90.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,89.88
931355,Hampshire Close,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90201
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94836
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94958
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.75
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96985
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99466
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,43.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.952
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6394
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97235
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27739
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45428
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.44
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94476
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99344
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99719
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,86.12
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,86.38
931355,Hampshire Close,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.25
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.03
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.12
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.33
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.39
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,39.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,81.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,83.38
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,82.38
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,91.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,92.62
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,92.12
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,161.88
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,161.88
931355,Hampshire Close,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,161.88
931355,Hampshire Close,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93481
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93637
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93945
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92328
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92886
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94983
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,33.13
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78878
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96799
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.63
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04622
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96112
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33007
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96954
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98312
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
931355,Hampshire Close,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.44
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,63.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,63.25
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,70.12
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,70.5
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,73.88
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,74.12
931355,Hampshire Close,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94415
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95065
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96921
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94376
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8591
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95032
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.5
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94604
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91812
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8015399999999999
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.69
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.07549
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95987
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37966
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94867
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96912
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97812
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.12
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,67.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,68.62
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.12
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,72.38
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,72.62
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,66.88
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,67.25
931355,Hampshire Close,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.12
931355,Hampshire Close,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92609
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99063
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87015
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
