Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94922
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90729
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93185
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93854
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98856
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12609
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30068
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.69
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99484
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95163
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.12
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.11
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,72.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,75.25
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,94.88
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,95.12
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,87.5
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,88.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,87.75
931355,Hampshire Close,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92065
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98468
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88318
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.56
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97845
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90918
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94925
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96042
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93359
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78772
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-109.13
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.12
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11421
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29253
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96994
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96802
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.3
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.88
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.72
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.14
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,77.5
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,78.5
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,83.62
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,85.62
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,84.75
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,54.5
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,55.25
931355,Hampshire Close,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92343
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95395
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96796
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98758
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97232
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93506
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99722
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96631
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.94
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15041
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34032
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96835
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98859
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98257
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
931355,Hampshire Close,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.33
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.72
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.14
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,69.25
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,69.5
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.38
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,96.12
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,96.25
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,85.88
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,86.88
931355,Hampshire Close,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.38
931355,Hampshire Close,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93799
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85357
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95438
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99377
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95489
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-96.5
