Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01329
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96423
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42458
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95361
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98914
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96201
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
931355,Hampshire Close,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.41
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.69
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,83.25
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,84.88
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,99.88
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,100.12
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,96.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,96.25
931355,Hampshire Close,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94757
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97391
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97058
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92273
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94009
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99075
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96521
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87625
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.06
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09642
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.458
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99063
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97009
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
931355,Hampshire Close,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.91
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.94
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.33
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,98.25
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,99.38
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,98.88
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,79.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,80.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,79.38
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,91.75
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,92.38
931355,Hampshire Close,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,92.12
931355,Hampshire Close,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94629
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95193
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99686
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98907
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99728
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9155
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.5
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9368
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92331
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85196
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-104.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.62
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0909
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96139
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4316
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96817
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99182
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98648
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
931355,Hampshire Close,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.86
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.78
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.84
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,77.38
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,78.12
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,126.62
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,133.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,129.75
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,93.88
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,94.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93887
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97269
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9657
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.81
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99496
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8816799999999999
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97366
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97891
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99493
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90188
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.56
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13121
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36266
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9874
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97507
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9808
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
931355,Hampshire Close,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,18.0
