Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,94.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,96.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,73.5
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,73.62
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,75.38
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,75.5
931355,Hampshire Close,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
931355,Hampshire Close,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94733
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95181
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90399
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99817
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99115
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97324
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99301
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97504
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.75
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08501
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47915
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.44
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97247
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98212
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97919
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
931355,Hampshire Close,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.19
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,84.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,84.88
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,141.5
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,141.75
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,141.62
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,102.88
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,103.12
931355,Hampshire Close,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9541
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98727
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8541200000000001
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95959
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99698
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94626
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.06
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,33.75
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02116
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32805
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.38
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96979
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95807
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.25
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
931355,Hampshire Close,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,84.75
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,85.75
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,85.12
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,125.88
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,132.88
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,128.88
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,69.38
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,71.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.75
931355,Hampshire Close,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9841
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93616
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81024
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99448
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97818
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96643
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99719
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84152
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.026810000000000004
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39788
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97656
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98459
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99643
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.25
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.5
931355,Hampshire Close,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.75
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.94
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.05
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,82.5
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,85.25
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,109.88
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,110.5
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.25
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,100.25
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,101.5
931355,Hampshire Close,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.62
931355,Hampshire Close,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98117
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96442
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97287
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97876
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99493
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9541
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
