Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95776
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92514
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7973
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.75
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16105999999999998
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31649
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97549
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98782
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96768
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.22
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,69.5
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,72.25
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,97.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,99.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,98.38
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,62.75
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,65.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,64.25
931355,Hampshire Close,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.69
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97897
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99344
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7586
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99182
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92206
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9418
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97311
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8271799999999999
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.07
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14263
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95959
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36574
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95535
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
931355,Hampshire Close,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.98
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.03
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,98.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,99.12
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,98.62
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,99.12
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,98.88
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,77.12
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,77.38
931355,Hampshire Close,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,77.25
931355,Hampshire Close,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98581
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98233
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83334
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95425
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96094
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93158
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88064
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97302
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.56
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11592
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37047
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97733
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98825
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97638
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.11
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,81.75
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,81.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,87.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,95.38
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,73.25
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,73.5
931355,Hampshire Close,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,73.38
931355,Hampshire Close,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98325
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93429
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8511299999999999
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97781
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94836
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93582
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92056
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.69
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.69
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11891
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95859
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46893
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
