Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98831
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99655
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.88
931355,Hampshire Close,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.52
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,70.88
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,71.12
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,68.88
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,70.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.62
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,90.25
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,95.5
931355,Hampshire Close,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
931355,Hampshire Close,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99606
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97409
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86093
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99533
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92486
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9458
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92911
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86877
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-80.93
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14406
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96054
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42562
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99103
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,69.12
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
931355,Hampshire Close,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.38
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.27
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.17
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.22
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,76.38
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,76.75
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,105.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,105.38
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.25
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,97.38
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,97.62
931355,Hampshire Close,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
931355,Hampshire Close,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9986
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9584
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86566
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.5
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.62
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98325
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99594
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97891
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93332
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90777
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97073
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-80.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14653
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43987
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98215
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99017
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.06
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.64
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,106.75
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,107.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,106.88
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,101.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,101.62
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,88.25
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,88.38
931355,Hampshire Close,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,88.38
931355,Hampshire Close,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90628
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8711200000000001
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99515
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99606
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9422
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99261
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85898
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85614
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27337
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96115
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28579
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98907
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98233
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.78
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.84
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.19
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.22
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.36
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.38
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,108.38
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,108.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,108.62
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,102.5
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,102.88
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,102.75
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,52.38
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,52.5
931355,Hampshire Close,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.37
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91186
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98666
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7359899999999999
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
