Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92715
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90292
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99536
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96442
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8665799999999999
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97183
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.06
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05675
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28878000000000004
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98752
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96988
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.27
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.97
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,70.12
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,71.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,68.88
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,69.38
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,69.12
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,91.38
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,91.75
931355,Hampshire Close,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
931355,Hampshire Close,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.44
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98364
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9841
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7691600000000001
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9696
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98505
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97699
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90716
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949600000000001
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21294
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4326100000000001
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98599
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99402
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97223
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.67
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.41
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.44
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,94.75
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,98.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,96.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,96.75
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,96.38
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,70.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,70.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.88
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98737
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9873
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73498
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98447
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99158
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8829899999999999
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8925200000000001
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7828
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2604
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95764
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30285
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97354
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.61
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,87.38
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,92.62
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,90.38
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,90.88
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,90.75
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,72.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,72.12
931355,Hampshire Close,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.69
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93957
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96011
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78033
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8922399999999999
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93732
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90686
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99063
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8501
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.5
