Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.027510000000000003
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96033
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37395
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.69
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91086
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97281
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93774
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.27
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.28
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,56.75
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,61.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,58.38
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,78.75
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,79.88
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,79.12
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,65.12
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,65.25
931355,Hampshire Close,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.12
931355,Hampshire Close,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.13
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94632
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8977299999999999
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98883
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9375
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97565
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93433
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91824
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81353
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.56
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00685
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95871
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30105
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92642
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98437
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94769
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,71.38
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,75.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,73.12
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,62.38
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,62.88
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,49.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,49.75
931355,Hampshire Close,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94055
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98282
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90231
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88275
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97113
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98853
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99335
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85815
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-100.06
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.05458
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95807
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28524
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.5
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.69
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98392
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89569
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
931355,Hampshire Close,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.38
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.48
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,77.25
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,78.38
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,96.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,96.25
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,68.5
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,68.75
931355,Hampshire Close,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
931355,Hampshire Close,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93787
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97263
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86246
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92755
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94601
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99435
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95584
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92883
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85046
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02712
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35909
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95615
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99368
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97757
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.2
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,19.0
