Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,66.75
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,68.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,67.38
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,70.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,70.5
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,78.62
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,78.75
931355,Hampshire Close,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.75
931355,Hampshire Close,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92364
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97598
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8724299999999999
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91223
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94266
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83383
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.06
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15955999999999998
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95856
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31987
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.44
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.75
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91434
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95236
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93542
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,63.88
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,70.12
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,72.88
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,74.88
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,70.25
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,70.38
931355,Hampshire Close,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.38
931355,Hampshire Close,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.06
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92633
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95789
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7481300000000001
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93857
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96023
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9964
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92682
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90396
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83996
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.63
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10027
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23033
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97748
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98294
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95547
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,66.88
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.12
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.38
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,88.62
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,97.12
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,67.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,67.88
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,67.12
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,73.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,73.25
931355,Hampshire Close,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.12
931355,Hampshire Close,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,22.62
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.94
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8711200000000001
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7893
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99814
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97757
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90262
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97613
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97128
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25222
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95419
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38643
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.44
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90445
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97891
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99698
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.47
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.59
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.36
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.45
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,104.88
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,110.88
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,108.38
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,61.62
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,62.12
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.75
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,88.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,88.12
931355,Hampshire Close,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.12
931355,Hampshire Close,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92212
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94253
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8507399999999999
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89715
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99353
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94281
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
931355,Hampshire Close,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
