Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91604
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98932
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91232
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,53.88
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,54.12
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,71.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,71.62
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.38
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,39.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,39.25
931355,Hampshire Close,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98126
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8198200000000001
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9248
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95145
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92496
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9433
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78268
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8531799999999999
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.31
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05983
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95441
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26506
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.94
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90643
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98404
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,60.88
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,62.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,61.25
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,68.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,68.62
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,68.25
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,39.25
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,40.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.31
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8821399999999999
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93408
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7508199999999999
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92557
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99692
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97299
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92898
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76312
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83709
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,1.75
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.75
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-95.88
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05849
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3463
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.62
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92111
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94656
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,49.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,49.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,90.62
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,91.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.75
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,47.38
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,47.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.69
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86041
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96237
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.69613
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.12
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8718899999999999
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96704
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94168
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9093
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82947
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81076
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06709
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35607
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.69
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94873
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96109
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.03
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,41.12
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,42.75
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.88
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,59.88
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,60.25
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,40.5
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,40.88
931355,Hampshire Close,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8699899999999999
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86777
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87979
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
