Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.12
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.25
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8960899999999999
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95352
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96088
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77774
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8928200000000001
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,71.94
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.04552
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23149
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.19
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.62
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,25.25
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87524
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94223
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89685
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.67
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,52.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,52.62
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,64.38
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,64.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,49.5
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,49.88
931355,Hampshire Close,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.87
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92383
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93561
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76944
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87292
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90793
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98752
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83334
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01576
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94928
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27596
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.06
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87118
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94354
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.67
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,56.75
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,56.75
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,70.12
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,70.25
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,45.25
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,45.5
931355,Hampshire Close,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-44.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93347
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95703
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6846
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91418
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93573
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82119
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8612299999999999
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,1.75
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.75
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.25
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05476
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30587
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.81
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.44
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,29.31
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83734
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90048
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.866
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,62.25
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,63.38
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,55.38
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,55.62
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,46.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,46.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.06
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93008
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9292
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75457
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92728
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95779
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96707
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7981199999999999
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85501
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-80.25
