Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03719
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95151
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32519000000000003
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.81
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9039
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96847
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94006
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,43.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,43.12
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,45.62
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,45.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,39.38
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,39.5
931355,Hampshire Close,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.94
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94513
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9704
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81686
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94513
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94189
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97037
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93686
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90256
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-53.25
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27474
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.12
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9097
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99432
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97534
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,67.5
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.62
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,50.12
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,50.25
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,102.38
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,102.62
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,102.62
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,44.38
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,44.5
931355,Hampshire Close,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
931355,Hampshire Close,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.82
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90802
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93881
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8574799999999999
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93048
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96881
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97317
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94943
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91931
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93039
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95084
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3182
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93881
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94199
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,45.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,45.25
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,63.75
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,63.88
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,53.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,53.12
931355,Hampshire Close,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.31
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91043
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95267
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90091
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87295
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96826
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90573
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93841
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91281
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95361
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95355
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31148000000000003
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.44
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87646
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92776
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91894
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
