Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,51.88
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,52.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,55.62
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,45.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,45.12
931355,Hampshire Close,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.63
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88589
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92642
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78341
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8904700000000001
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96933
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93725
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93512
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94443
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8478399999999999
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.69
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9602
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95404
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22878
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.06
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.19
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.06
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84472
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8669399999999999
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9144
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.27
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,54.88
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,55.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,60.38
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,60.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,49.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,49.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.63
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90182
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94849
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75097
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93338
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95465
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95215
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98419
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92633
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87915
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97836
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95358
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2506
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.94
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8692
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91861
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96222
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,58.62
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,58.75
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,57.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,57.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,44.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91943
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96936
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8896200000000001
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90134
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94363
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93295
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87384
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97369
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95206
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22744
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.06
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87979
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94769
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96582
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,59.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,59.25
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.12
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,58.25
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,58.38
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.38
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,48.62
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,48.75
931355,Hampshire Close,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8773200000000001
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93542
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89789
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91034
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94653
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
