Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99188
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9216
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8871399999999999
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95703
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30126
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.25
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.94
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92755
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93368
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95496
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.09
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,54.38
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,54.62
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,56.62
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,57.12
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,49.5
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,49.5
931355,Hampshire Close,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.19
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87503
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95554
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80404
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92654
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94253
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95193
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94025
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87951
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94992
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2835
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.69
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.94
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91882
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95114
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95377
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,47.25
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,47.38
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,55.25
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,55.38
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,44.88
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,45.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.81
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85754
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96497
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78689
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9364
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97473
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94351
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93082
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93356
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91492
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96646
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95096
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37246
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.75
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89776
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94345
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96042
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,52.62
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,52.88
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,58.75
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,59.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,45.25
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,45.38
931355,Hampshire Close,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.87
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8717600000000001
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94739
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78042
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90515
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96799
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94714
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93436
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9509
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83319
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95047
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31084
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.44
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.75
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
