Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9859
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94827
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94131
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97687
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93582
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88431
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.75
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96942
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95431
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31341
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.06
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8850399999999999
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8985299999999999
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94086
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,65.88
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,66.12
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,64.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,64.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,64.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,50.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,50.5
931355,Hampshire Close,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.5
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8755200000000001
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95914
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8226
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96173
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95254
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94397
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84146
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96594
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95212
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32222
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.19
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.31
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92178
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96332
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,51.25
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,51.25
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,55.75
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,56.12
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,47.25
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,47.38
931355,Hampshire Close,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90603
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94693
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76269
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93884
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96655
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96271
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94235
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91174
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96423
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30718
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.56
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.56
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90253
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9602
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.78
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.94
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,58.25
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,58.5
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.38
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,57.5
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,57.75
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,50.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,50.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.69
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.906
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97079
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8238200000000001
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94327
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96448
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95102
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95444
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95215
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
