Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,53.0
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,53.12
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,60.75
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,60.75
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.75
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,63.0
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,63.12
931355,Hampshire Close,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
931355,Hampshire Close,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8536
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82065
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92306
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96359
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8966700000000001
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95245
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93674
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90393
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95462
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3763
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.25
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.25
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92761
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9679
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97305
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,49.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,49.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,60.62
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,61.12
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,46.5
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,46.62
931355,Hampshire Close,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.88
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8722200000000001
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96851
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83767
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94638
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96768
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94858
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95819
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93277
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9075
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95825
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95416
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43673
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.25
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.38
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.56
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87674
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91833
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94388
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,55.12
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,55.12
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,62.5
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,62.75
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,49.62
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,49.62
931355,Hampshire Close,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.31
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8714
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9743
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77151
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94974
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9682
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99081
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93054
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8753299999999999
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96493
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37053
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.69
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.63
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95172
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94128
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95584
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.11
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,61.5
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,62.25
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,61.88
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,64.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,65.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,64.88
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,49.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,49.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.5
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85129
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96374
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72332
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92892
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96097
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98627
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
