Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87576
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89105
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95737
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
931355,Hampshire Close,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,58.75
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,58.75
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,82.12
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,82.5
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,82.38
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,64.38
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,64.5
931355,Hampshire Close,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92004
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95029
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93542
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93481
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94491
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95346
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94919
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94266
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95679
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34932
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.25
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.44
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.87
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89126
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94018
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9396
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.77
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,53.62
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,55.62
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,73.62
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,73.75
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,67.38
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,67.75
931355,Hampshire Close,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
931355,Hampshire Close,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93774
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.965
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9509
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94693
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96088
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98166
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98575
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98642
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89895
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95447
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17678
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.5
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.81
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94858
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
931355,Hampshire Close,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,55.5
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,62.38
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,70.12
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,70.25
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,77.38
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,80.25
931355,Hampshire Close,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92209
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94879
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94568
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93899
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96472
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94775
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98108
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8909600000000001
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28423000000000004
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.12
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.25
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90625
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88449
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96909
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.55
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,57.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,57.12
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,73.75
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,73.88
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,73.88
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,61.75
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,62.12
931355,Hampshire Close,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91952
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96243
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9299
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
