Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94159
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9386
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98917
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8699899999999999
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96295
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95319
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2842
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.25
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97189
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94876
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97379
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.08
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.11
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,66.5
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,66.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,78.12
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,78.5
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,78.38
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,60.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,64.38
931355,Hampshire Close,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.12
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89691
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92865
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8326399999999999
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9397
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98074
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94989
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95929
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95206
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92432
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95416
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23891
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.12
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97961
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93732
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96704
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
931355,Hampshire Close,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.77
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.95
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,54.62
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,54.75
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.62
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,73.62
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,107.75
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,64.25
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,64.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,64.38
931355,Hampshire Close,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.25
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92746
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96036
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8227200000000001
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97897
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96872
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9458
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98645
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88708
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.12
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96674
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95422
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35799000000000003
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98553
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96204
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98434
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
931355,Hampshire Close,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,61.62
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,61.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,75.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,75.88
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,71.12
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,71.25
931355,Hampshire Close,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.12
931355,Hampshire Close,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93426
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93011
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8724700000000001
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94528
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94702
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92551
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8956299999999999
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88495
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
