Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36779
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.81
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93085
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93265
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96793
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,64.88
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,64.88
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.88
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,76.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,76.12
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.12
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,63.12
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,63.12
931355,Hampshire Close,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.81
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92032
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9425
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81863
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94888
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97726
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95932
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97894
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90979
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92895
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5115
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.94
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.44
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92993
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93378
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,73.12
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.25
931355,Hampshire Close,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.12
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,74.62
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,82.5
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.38
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,78.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,78.12
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,78.12
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,114.88
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,115.12
931355,Hampshire Close,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8872399999999999
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97412
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8559200000000001
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94852
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97958
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93167
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90683
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95743
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42812
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.57
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.69
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95435
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,70.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,70.25
931355,Hampshire Close,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,61.62
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,61.62
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.62
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,79.88
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,83.25
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.38
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,118.12
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,118.25
931355,Hampshire Close,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.25
931355,Hampshire Close,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.62
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91342
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93716
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83899
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94827
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9642
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95163
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8324299999999999
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97113
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95523
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50283
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98453
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98804
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.88
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.88
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,38.0
