Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,70.62
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,78.75
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,74.62
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,154.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,154.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,154.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,103.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,103.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
931355,Hampshire Close,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.5
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91101
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95578
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8522299999999999
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95026
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96262
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96533
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96802
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92038
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8745700000000001
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95734
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40484
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95904
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98431
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98453
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
931355,Hampshire Close,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,71.38
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,71.62
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,105.88
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,106.25
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,106.12
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,79.25
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,79.5
931355,Hampshire Close,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
931355,Hampshire Close,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93216
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94522
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8819600000000001
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94791
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99561
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92096
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90674
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.94
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95441
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37301
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98041
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98245
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.41
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,67.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,75.38
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,78.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,78.5
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,78.25
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,109.62
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,109.62
931355,Hampshire Close,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,109.62
931355,Hampshire Close,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93378
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95065
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9006299999999999
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94815
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9444
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92313
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92871
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95383
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37032
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99695
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96237
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.75
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,66.62
931355,Hampshire Close,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,122.5
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,122.75
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,122.62
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,73.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,73.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,108.62
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,108.88
931355,Hampshire Close,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,108.75
931355,Hampshire Close,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91553
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96722
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86429
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94888
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95019
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97815
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
