Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96808
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92819
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94659
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9527
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95303
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37975
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99771
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96143
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97943
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.88
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,109.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,109.38
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.25
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,74.62
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,75.5
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.12
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,77.38
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,80.88
931355,Hampshire Close,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
931355,Hampshire Close,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.56
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91431
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96304
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8466799999999999
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94351
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94345
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96454
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92139
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97638
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48132
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.63
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95908
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97015
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9808
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.62
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,84.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,86.62
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.25
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,96.25
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,97.12
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,96.75
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,90.62
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,91.12
931355,Hampshire Close,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90555
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96481
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87225
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93085
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95041
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96408
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97787
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93716
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95795
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96518
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9541
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24508
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99316
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97385
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98975
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,98.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,98.5
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,98.25
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,77.62
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,77.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,84.88
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,85.12
931355,Hampshire Close,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.19
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94211
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96637
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84225
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96576
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97595
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98376
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95004
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96777
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36086
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
