Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97443
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97131
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97961
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,90.12
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,90.5
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,122.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,122.5
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,122.38
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,74.88
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,75.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.75
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96085
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8537
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96149
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91293
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93164
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33239
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98581
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96805
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97687
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
931355,Hampshire Close,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.41
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.44
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.14
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.19
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.41
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.48
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,77.5
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,78.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,126.5
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,126.88
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,126.62
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,82.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,82.25
931355,Hampshire Close,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.12
931355,Hampshire Close,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8792700000000001
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99005
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92999
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95196
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95172
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96063
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90546
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97128
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96988
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21089
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.63
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98312
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94977
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.61
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.62
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.56
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.59
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,89.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,90.12
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,94.5
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,94.88
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,94.62
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,82.12
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,82.5
931355,Hampshire Close,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,82.25
931355,Hampshire Close,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88864
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97183
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8744200000000001
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97687
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96759
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96976
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99899
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96268
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9696
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95123
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25026
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97967
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98404
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97931
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
931355,Hampshire Close,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.22
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,72.75
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,72.75
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,72.75
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,138.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,138.75
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,74.25
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,74.62
931355,Hampshire Close,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.38
931355,Hampshire Close,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90329
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9671
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89343
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
