Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95084
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96506
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9935
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99854
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95618
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98279
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95398
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32811
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98984
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98773
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
931355,Hampshire Close,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.39
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.39
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.59
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,100.5
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,100.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,100.75
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,137.25
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,138.25
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,113.25
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,113.62
931355,Hampshire Close,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.38
931355,Hampshire Close,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,25.44
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95831
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9722
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90045
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99609
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98538
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98804
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9881
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9592
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98599
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39907
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9801
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98907
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
931355,Hampshire Close,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,134.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,135.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,114.12
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,115.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,115.12
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,142.25
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,142.62
931355,Hampshire Close,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.38
931355,Hampshire Close,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,21.12
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93262
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95599
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92136
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95261
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99731
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92267
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9501
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.81
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20641
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41888
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96472
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97104
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9826
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
931355,Hampshire Close,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.73
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.22
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,138.38
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,139.88
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,83.75
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,84.75
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,126.38
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,127.12
931355,Hampshire Close,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,126.75
931355,Hampshire Close,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,32.37
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97394
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97186
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8356
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98166
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97812
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98236
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93863
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99762
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
