Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,133.88
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,134.88
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,134.12
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,107.62
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,108.38
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.12
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,128.75
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,129.62
931355,Hampshire Close,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.38
931355,Hampshire Close,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98248
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98947
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94214
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98535
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96661
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99316
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99112
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99048
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94327
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.5
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31304
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35946
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.25
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95865
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.957
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,84.38
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,84.62
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.5
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.62
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.12
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.16
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,138.25
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,139.5
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,138.62
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,154.88
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,155.5
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,155.12
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,116.38
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,116.5
931355,Hampshire Close,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
931355,Hampshire Close,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8871100000000001
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99655
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8541200000000001
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94101
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96674
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95013
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99869
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99322
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,95.75
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,96.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.75
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-53.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41878
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25115
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96146
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99536
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98346
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,93.12
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,93.25
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.12
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.5
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
931355,Hampshire Close,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.94
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.98
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.11
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,42.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,43.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,170.5
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,171.38
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,170.88
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,175.38
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,177.12
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,175.88
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,112.62
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,112.88
931355,Hampshire Close,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.88
931355,Hampshire Close,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87836
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93933
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87271
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98309
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98499
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.957
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98843
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9949
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98575
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21889
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34783000000000003
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94907
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98477
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95883
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,74.12
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,76.25
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.38
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,76.5
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.12
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
931355,Hampshire Close,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.25
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,136.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,137.88
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,137.25
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,146.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,146.5
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,146.25
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,110.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,110.12
931355,Hampshire Close,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94046
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97671
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98083
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97739
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
