Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98306
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27398
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96243
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36248
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96933
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99298
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98364
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
931355,Hampshire Close,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,129.25
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,131.75
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,130.88
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,105.38
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,114.88
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,98.38
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,98.88
931355,Hampshire Close,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.62
931355,Hampshire Close,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96243
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96063
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8825700000000001
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95315
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96829
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9451
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8515
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.56
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23409
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47475
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94543
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98312
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99622
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.38
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.5
931355,Hampshire Close,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.38
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,107.5
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,109.25
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,108.38
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,84.38
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,84.62
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,115.88
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,121.88
931355,Hampshire Close,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,118.88
931355,Hampshire Close,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.25
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96677
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98837
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80371
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95615
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98062
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93194
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97198
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96408
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97769
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20015
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95856
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51937
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98379
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99432
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,81.88
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,82.12
931355,Hampshire Close,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.97
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,88.75
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,94.38
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,90.75
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,123.38
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,124.38
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.88
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,124.12
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,124.25
931355,Hampshire Close,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,124.12
931355,Hampshire Close,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94382
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96826
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92676
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98752
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97394
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.62
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19664
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41503
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.19
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
