Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99054
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99466
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,79.88
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,80.12
931355,Hampshire Close,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,107.38
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,109.5
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,108.62
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,116.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,118.75
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,117.62
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,128.62
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,128.88
931355,Hampshire Close,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,128.75
931355,Hampshire Close,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97269
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97043
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92828
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99661
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98248
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99402
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95114
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98267
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29244000000000003
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32412
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97568
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99408
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99634
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,68.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,69.25
931355,Hampshire Close,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.12
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.03
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.42
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,118.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,121.38
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,120.12
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,141.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,141.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,141.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,139.75
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,140.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,139.88
931355,Hampshire Close,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92862
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99393
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8815
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94665
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98663
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97333
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99896
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97247
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.44
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12764
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33898
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.25
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93866
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97247
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
931355,Hampshire Close,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,86.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,95.25
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,90.12
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,137.5
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,138.25
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.88
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,108.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,108.25
931355,Hampshire Close,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.12
931355,Hampshire Close,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96905
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9938
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8952
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97388
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9071
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92526
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.31
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16105999999999998
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95776
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48675
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.75
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.62
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,75.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,76.38
931355,Hampshire Close,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,112.5
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,113.88
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.25
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,128.5
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,128.88
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,128.75
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,113.5
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,114.88
931355,Hampshire Close,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.12
931355,Hampshire Close,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90335
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93429
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91675
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
