Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95703
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97571
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48232
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96316
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45504
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97226
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99173
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99396
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,66.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,66.12
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,89.38
931355,Hampshire Close,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.12
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,146.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,150.12
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,133.62
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,134.25
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,133.88
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,132.5
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,132.75
931355,Hampshire Close,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,132.62
931355,Hampshire Close,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8861700000000001
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94748
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89874
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97586
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99802
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99454
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99573
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97375
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.19
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23687
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96008
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5093
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97781
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99518
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9989
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.5
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,114.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,114.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,40.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,46.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,132.88
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,133.62
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,133.25
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,164.75
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,164.88
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,164.88
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,189.38
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,189.5
931355,Hampshire Close,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,189.38
931355,Hampshire Close,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98135
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92178
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8833
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98172
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99255
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99692
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90381
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97446
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32406
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37224
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97571
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99567
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,96.62
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,97.62
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.12
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,57.12
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,79.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,79.88
931355,Hampshire Close,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.7
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,45.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,185.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,186.5
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,186.12
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,104.38
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,106.25
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,146.75
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,147.25
931355,Hampshire Close,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.897
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94144
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87439
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.991
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97668
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,38.94
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75946
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9697
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
