Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47628
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96329
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55795
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.25
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.56
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98288
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,89.88
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,90.62
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,85.62
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,85.62
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.62
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,66.75
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
931355,Hampshire Close,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,43.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,177.5
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,178.25
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,177.88
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,136.88
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,137.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,137.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,119.25
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,119.5
931355,Hampshire Close,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,119.38
931355,Hampshire Close,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99042
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93194
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8886700000000001
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94806
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99567
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96597
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29818
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95474
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.329
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.5
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99353
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
931355,Hampshire Close,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.73
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,135.62
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,136.62
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,136.12
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,111.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,112.12
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,87.62
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,87.75
931355,Hampshire Close,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.75
931355,Hampshire Close,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97235
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9498
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92721
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98212
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99011
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99188
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85425
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93509
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.68
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20131
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96136
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43282
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94491
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99252
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97559
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,69.38
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,69.5
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.38
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,115.75
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,116.75
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,116.25
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,107.12
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,107.62
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,92.75
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,93.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,92.88
931355,Hampshire Close,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99353
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97067
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91684
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98837
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9975
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99417
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90344
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97253
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.94
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34765
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26775
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97635
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98279
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
931355,Hampshire Close,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
