Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,136.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,137.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,144.75
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,150.38
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,147.5
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,74.38
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,79.62
931355,Hampshire Close,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,76.88
931355,Hampshire Close,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98923
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99094
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99625
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96667
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99713
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99005
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.5
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,40.31
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97443
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6990000000000001
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91052
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.81
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2589
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96152
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26076
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.44
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95712
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99368
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98685
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.5
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
931355,Hampshire Close,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,130.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,132.38
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,130.62
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,148.75
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,149.12
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,132.75
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,133.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.88
931355,Hampshire Close,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99133
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96591
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98407
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98859
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9711
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95709
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98917
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8467399999999999
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98004
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21871
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39162
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96216
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99127
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98795
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.14
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.17
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,134.88
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,139.5
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,136.62
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,96.38
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,97.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,96.62
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,106.5
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,108.5
931355,Hampshire Close,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.75
931355,Hampshire Close,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91965
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96164
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9899
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99396
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97574
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99542
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8703
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.5
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26027
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47039
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98407
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99179
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97952
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.83
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.64
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.67
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,131.5
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,133.88
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,132.12
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,108.5
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,109.5
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,109.12
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,123.12
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,125.12
931355,Hampshire Close,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,123.62
931355,Hampshire Close,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98315
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94971
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99466
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92245
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97201
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
