Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99249
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99152
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97998
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.19
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15621
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.56
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96963
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
931355,Hampshire Close,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,112.12
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,112.38
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,112.25
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,114.25
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,114.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,114.38
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,126.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,126.62
931355,Hampshire Close,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
931355,Hampshire Close,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91702
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98508
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99619
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97607
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90802
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97467
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98053
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91287
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94614
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21257
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4164600000000001
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.81
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93259
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98041
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97803
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.75
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.62
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.66
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,119.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,119.62
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.12
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,112.38
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,112.5
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,112.38
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,112.25
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,117.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.75
931355,Hampshire Close,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91916
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98294
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88861
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91293
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96313
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99322
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98981
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88034
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.94
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20128
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31661
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.06
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95114
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,69.75
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,71.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
931355,Hampshire Close,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.69
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,131.25
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,132.38
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.75
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,104.12
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,104.38
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,104.25
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,79.25
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,86.5
931355,Hampshire Close,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.12
931355,Hampshire Close,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91147
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98807
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97073
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9234
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96347
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98007
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99646
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86972
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94345
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25701
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95254
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2918
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
