Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96432
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99261
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98529
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,68.62
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,69.12
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
931355,Hampshire Close,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.55
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,129.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,131.5
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,98.75
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,99.12
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,101.25
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,101.5
931355,Hampshire Close,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.38
931355,Hampshire Close,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95523
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99115
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92166
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9252
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.965
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96677
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9938
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94302
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25896
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34023000000000003
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.13
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94852
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99524
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.62
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.12
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.62
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
931355,Hampshire Close,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,117.25
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,122.12
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,119.12
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,123.38
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,124.62
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,83.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,91.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.88
931355,Hampshire Close,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96921
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97211
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97418
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98807
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99145
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99335
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8276
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8880600000000001
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.19
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14397
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41433
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99512
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99371
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
931355,Hampshire Close,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,98.62
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,99.62
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.38
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,116.12
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,116.75
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,118.88
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,119.12
931355,Hampshire Close,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,119.12
931355,Hampshire Close,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95605
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98907
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83441
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99405
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98224
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829299999999999
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8598
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22237
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31994
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97562
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98932
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.62
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.88
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
931355,Hampshire Close,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,114.25
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,117.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,115.75
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,126.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,126.25
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,126.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,95.88
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,96.25
931355,Hampshire Close,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92099
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93143
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
