Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98074
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97073
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98199
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98645
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86029
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8710899999999999
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.56
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.56
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28881
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3561
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96661
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99582
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98575
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,76.88
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,77.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
931355,Hampshire Close,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.77
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.81
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,96.38
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,99.62
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,120.88
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,121.5
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,121.12
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,96.38
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,96.5
931355,Hampshire Close,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.38
931355,Hampshire Close,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91971
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9505
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94415
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97595
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98401
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82904
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94885
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.94
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.56
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16658
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31301
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99454
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97195
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.38
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.25
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
931355,Hampshire Close,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,115.62
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,117.12
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,116.62
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,99.25
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,99.5
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,99.38
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,84.88
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,90.25
931355,Hampshire Close,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,88.88
931355,Hampshire Close,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96793
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9483
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93997
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99796
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.38
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97391
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80975
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90982
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.62
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12355
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95969
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42004
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99344
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97223
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,71.5
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
931355,Hampshire Close,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,112.25
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,112.25
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,112.25
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,127.25
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,129.75
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,128.75
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,126.62
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,132.25
931355,Hampshire Close,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99289
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92554
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93793
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.75
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98901
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7661399999999999
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97873
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81952
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8927
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
