Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.44
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1715
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39983
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97055
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98904
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97861
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,79.75
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,82.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.88
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
931355,Hampshire Close,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,38.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,155.62
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,157.88
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,156.88
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,62.62
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,63.38
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,70.62
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,78.38
931355,Hampshire Close,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.75
931355,Hampshire Close,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99258
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93402
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94205
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98132
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99078
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8706299999999999
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82211
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29448
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95459
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31823
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96271
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99548
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,58.62
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
931355,Hampshire Close,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,116.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,122.62
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,119.75
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,124.12
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,124.5
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,124.38
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,92.75
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,93.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.88
931355,Hampshire Close,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.06
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96188
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77713
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98291
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92096
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97671
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.06
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12905
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96286
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.56045
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94662
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.996
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,62.88
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,55.62
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.88
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.25
931355,Hampshire Close,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,37.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,109.38
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,109.88
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,109.62
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,119.75
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,120.12
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,119.88
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,152.5
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,152.62
931355,Hampshire Close,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
931355,Hampshire Close,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.56
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97385
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99023
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78247
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98706
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97784
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78408
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8686799999999999
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36812
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96652
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33913000000000004
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.81
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99033
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99097
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,85.12
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,85.5
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.25
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,80.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,80.25
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.12
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,85.75
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,85.75
931355,Hampshire Close,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.75
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
