Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,127.25
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,127.62
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,127.38
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,129.88
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,130.12
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,122.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,122.12
931355,Hampshire Close,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.75
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99133
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93545
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83655
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98483
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96243
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92001
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9744
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93185
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8827200000000001
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.63
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21199
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96094
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3182
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94595
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99326
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97958
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
931355,Hampshire Close,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,110.12
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,111.25
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.88
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,89.25
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,89.88
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,89.62
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,64.12
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,65.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99127
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94574
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8504299999999999
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98047
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99796
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.88
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.88
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93463
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8700200000000001
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.75
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11101
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96405
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40627
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.25
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94369
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97757
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,73.38
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.12
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.75
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,112.62
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,113.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,112.75
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,91.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,92.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,149.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,149.25
931355,Hampshire Close,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,149.12
931355,Hampshire Close,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.69
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99286
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93152
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81552
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9144
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96097
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96948
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90561
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86661
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.88
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15322
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24984
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.25
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94107
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98376
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97473
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,65.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.25
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,115.12
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,116.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,70.12
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,70.88
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,73.88
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,74.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91797
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94568
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.37
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94592
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96408
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94131
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
