Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7900699999999999
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8891899999999999
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24196
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96469
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36242
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94562
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99094
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98331
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
931355,Hampshire Close,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.22
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,100.25
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,103.5
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,101.12
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,86.62
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,87.25
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,71.75
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,72.25
931355,Hampshire Close,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,71.88
931355,Hampshire Close,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8690200000000001
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97501
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91073
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97549
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98999
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9603
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99509
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79791
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96353
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25377
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96948
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32802
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.44
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93115
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98413
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
931355,Hampshire Close,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,106.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,111.75
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.88
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,93.12
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,93.62
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,93.38
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,73.12
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,73.38
931355,Hampshire Close,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
931355,Hampshire Close,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8861700000000001
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93021
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93439
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95267
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98343
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91986
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97815
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92392
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.06
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1696
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96161
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31273
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96271
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96701
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
931355,Hampshire Close,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,77.12
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,77.38
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,77.38
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,77.75
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,77.62
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,67.25
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,67.75
931355,Hampshire Close,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
931355,Hampshire Close,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8936799999999999
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97372
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95648
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99124
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96863
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99289
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99115
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84009
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.31
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21657
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3959
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.81
