Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97714
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99261
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97574
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,96.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,96.12
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,96.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,149.88
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,150.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,150.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,91.5
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,91.62
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,91.62
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,121.88
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,122.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93414
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9841
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93176
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99301
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99344
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7919
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16402
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34591
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.63
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95291
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97147
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,89.88
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,90.62
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
931355,Hampshire Close,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.08
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,147.62
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,147.75
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,147.75
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,111.75
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,111.88
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,111.75
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,134.12
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,134.75
931355,Hampshire Close,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,134.38
931355,Hampshire Close,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93704
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98111
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98309
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97922
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94055
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99509
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.13
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94418
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7722399999999999
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20092
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96301
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33901
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.44
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97256
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99139
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97079
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
931355,Hampshire Close,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,80.88
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,81.88
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,81.25
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,77.75
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,78.25
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,131.25
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,132.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,131.75
931355,Hampshire Close,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,15.31
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92401
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95709
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98761
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99203
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84967
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96286
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94818
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8580899999999999
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97299
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.63
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15650999999999998
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95782
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24303
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.06
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92126
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96405
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
931355,Hampshire Close,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,105.88
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,106.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,105.88
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,76.75
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,77.25
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.88
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,79.38
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,90.12
931355,Hampshire Close,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
931355,Hampshire Close,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90359
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.987
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99142
