Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95099
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95135
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94034
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79867
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81286
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31389
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37874
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.5
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94958
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98981
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9509
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,95.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,96.38
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,96.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.25
931355,Hampshire Close,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.25
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,139.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,139.38
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,139.25
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,98.5
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,98.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,99.62
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,99.75
931355,Hampshire Close,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,99.75
931355,Hampshire Close,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8731700000000001
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99356
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96774
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94614
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9971
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98276
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99588
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8436299999999999
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91464
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.81
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18846
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33059
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96951
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99435
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,106.38
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,113.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,108.12
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,132.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,132.75
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,87.25
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,87.62
931355,Hampshire Close,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,87.38
931355,Hampshire Close,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92261
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94937
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97278
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95874
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99194
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8858600000000001
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99338
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.94
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1234
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95355
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42333
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98752
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96173
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
931355,Hampshire Close,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,79.12
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,80.38
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,79.88
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,79.25
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,79.88
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,133.62
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,134.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,133.75
931355,Hampshire Close,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,38.69
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9071
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7709
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98325
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99222
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96646
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91891
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99445
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
