Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.06
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17365999999999998
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36049
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.44
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99161
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.58
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,85.25
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,86.38
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,95.38
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,95.62
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,95.38
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,139.75
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,140.62
931355,Hampshire Close,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,140.12
931355,Hampshire Close,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9361
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94376
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8717299999999999
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99142
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93671
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97238
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80087
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90005
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.75
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.75
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18093
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.11833
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.06
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98633
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98968
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97156
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.81
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,102.5
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,102.88
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,102.75
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,69.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,69.75
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.38
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,60.25
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,60.38
931355,Hampshire Close,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.25
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99933
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93851
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77517
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9187
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.94
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94583
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88745
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88833
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.75
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.69
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28685
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25704
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99396
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98468
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
931355,Hampshire Close,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,112.12
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,112.5
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,112.38
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,73.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,73.5
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,73.25
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,75.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,75.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.56
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91662
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9476
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97009
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94955
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97876
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94174
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99268
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9126
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.44
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.19
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03499
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3547
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99237
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98343
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97797
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.62
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.75
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.45
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.48
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
