Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,101.25
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,101.88
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,100.5
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,101.12
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,77.88
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,78.38
931355,Hampshire Close,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.75
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9386
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94586
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80935
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.07
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98602
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98224
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93909
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95572
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91107
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91772
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21794
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95325
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33809
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9884
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9884
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,81.62
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,83.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.38
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.25
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,122.12
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,123.12
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,122.62
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,81.5
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,81.62
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,64.75
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,65.62
931355,Hampshire Close,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,65.12
931355,Hampshire Close,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92996
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9245
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8506799999999999
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98889
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96951
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97299
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.5
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19362
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41134
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96548
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98627
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99713
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,63.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.5
931355,Hampshire Close,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.25
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.69
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.84
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.89
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,99.38
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,101.75
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,84.62
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,85.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,84.75
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,129.12
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,129.5
931355,Hampshire Close,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,129.38
931355,Hampshire Close,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95129
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8746
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8640100000000001
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96832
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98325
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97894
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97781
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97369
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93396
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18904
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35064
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97937
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98471
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97598
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.22
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,70.5
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,80.12
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,79.75
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,80.25
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.12
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,74.88
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,75.12
931355,Hampshire Close,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,75.12
931355,Hampshire Close,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94949
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91415
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8779899999999999
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96143
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97818
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98022
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
