Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95871
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8691399999999999
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83014
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-52.19
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14115999999999998
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96289
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20067
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96115
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97165
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,79.88
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,87.38
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,83.62
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,83.75
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,84.25
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,64.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,64.12
931355,Hampshire Close,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93289
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.905
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8983700000000001
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96686
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96872
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98968
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90686
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86395
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.75
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18978
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3279
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96313
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95312
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
931355,Hampshire Close,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,76.12
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,77.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,66.5
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,66.75
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,88.5
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,88.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.62
931355,Hampshire Close,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.12
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94205
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8581200000000001
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8222299999999999
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95386
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98828
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96213
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95679
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8768
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-126.56
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08928
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96338
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28334000000000004
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97119
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.5
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.55
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,61.62
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,67.62
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.12
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,67.75
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,68.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,67.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,78.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,78.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.88
931355,Hampshire Close,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93338
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97379
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92328
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96985
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97562
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98837
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98676
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99911
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95541
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09361
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95731
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37401
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
