Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.63
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98389
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97668
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.94
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.05
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,74.75
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,85.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,76.88
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,95.38
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,95.5
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.38
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,94.12
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,100.38
931355,Hampshire Close,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,95.75
931355,Hampshire Close,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,16.81
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92639
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92361
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99872
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99573
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94049
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98712
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9913
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97421
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.88
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0569
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41607
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99088
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.98
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.22
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.27
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,98.12
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,98.25
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,98.25
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,115.25
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,116.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,115.62
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,116.25
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,116.38
931355,Hampshire Close,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,116.38
931355,Hampshire Close,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98926
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97827
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99432
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99228
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7793899999999999
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87402
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.31
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.56
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05537
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37728
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.63
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98608
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97278
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,99.12
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,99.38
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,99.38
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,117.25
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,121.5
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.12
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,79.5
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,79.75
931355,Hampshire Close,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.62
931355,Hampshire Close,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91205
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9931
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84573
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98434
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99387
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.87
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95612
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77435
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.19
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.06
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08202000000000001
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29851
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96387
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97861
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97485
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
931355,Hampshire Close,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.03
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.09
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,87.38
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,87.75
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,87.62
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,94.88
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,95.25
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,95.12
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,78.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,78.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89151
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89285
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77478
