Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98212
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95053
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98471
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89828
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.31
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.75
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15886
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95517
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21669
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98236
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97961
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98126
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,94.88
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,99.62
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,96.75
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,74.75
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,75.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.12
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,65.25
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,65.88
931355,Hampshire Close,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.81
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88229
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96127
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73425
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93585
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97836
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95099
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82016
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86062
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29458
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46188
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.81
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.87
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98379
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97888
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,69.38
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.75
931355,Hampshire Close,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,86.5
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,87.62
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,87.12
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,79.62
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,81.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,80.38
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,100.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,100.12
931355,Hampshire Close,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.12
931355,Hampshire Close,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,16.5
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9982
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88165
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99286
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98312
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91589
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93829
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9382
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80456
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.44
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37038
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33739
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.69
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97418
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96771
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,68.5
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.12
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
931355,Hampshire Close,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,139.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,141.88
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,95.12
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,95.75
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,95.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,73.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,73.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.38
931355,Hampshire Close,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97198
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9949
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86877
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94876
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99686
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94314
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.949
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97684
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98468
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
