Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.56
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18175
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95538
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39232
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95746
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
931355,Hampshire Close,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,87.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,90.12
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,131.75
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,131.88
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,131.88
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,81.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,81.25
931355,Hampshire Close,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,81.12
931355,Hampshire Close,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.44
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,14.19
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8493299999999999
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8779
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7831100000000001
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97342
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93704
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94086
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99289
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8839100000000001
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.19
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16844
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33761
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94366
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99396
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97711
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
931355,Hampshire Close,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.19
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,86.75
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,88.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,87.38
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,88.25
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,88.88
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,88.62
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,52.75
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,53.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.19
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.5
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76995
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91208
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7576
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92587
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94614
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98029
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91986
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16197
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45736
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95731
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99005
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99246
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,67.62
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.75
931355,Hampshire Close,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.62
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.84
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,73.12
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,74.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,83.62
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,84.12
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.88
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,95.75
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,95.75
931355,Hampshire Close,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,95.75
931355,Hampshire Close,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.94
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.5
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8420700000000001
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98267
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74966
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97443
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90933
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93829
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93719
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99377
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96008
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,57.44
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11391
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95666
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31444
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.07
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98959
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96097
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.61
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.41
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.22
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.23
