Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,72.25
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,72.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,77.25
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,77.5
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,77.38
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,59.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,59.75
931355,Hampshire Close,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.38
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8491200000000001
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93524
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85229
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9816
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93896
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87424
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97769
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86087
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.44
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.19
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16609000000000002
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96033
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22856
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98923
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99179
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98111
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.27
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,75.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,81.25
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.25
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,74.12
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,74.5
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.38
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,61.5
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,61.62
931355,Hampshire Close,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,61.62
931355,Hampshire Close,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.13
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72842
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9942
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82876
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93787
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99747
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9411
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92581
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8587899999999999
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97473
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.56
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01903
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95758
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32702
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97501
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99231
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97159
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.23
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,57.38
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,57.75
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,128.75
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,129.75
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,64.25
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,64.38
931355,Hampshire Close,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.25
931355,Hampshire Close,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.06
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,22.19
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77282
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88089
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85183
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94919
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91998
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89255
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92142
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89538
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8601700000000001
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.81
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23717
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96045
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32357
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96573
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95633
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,53.25
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,54.25
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,53.88
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,72.38
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,72.5
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,44.38
931355,Hampshire Close,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,44.38
931355,Hampshire Close,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,17.63
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.94
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98215
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90814
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.66769
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98795
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95511
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
