Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81784
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87146
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19585
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95508
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36867
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95331
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97488
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.39
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.02
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.06
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.98
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.08
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,94.88
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,96.38
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.88
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,73.38
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,74.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,53.5
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,60.75
931355,Hampshire Close,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90951
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95138
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.66287
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94751
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95984
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97336
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92981
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8768299999999999
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97388
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.75
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08968
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96564
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34343
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98401
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97406
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
931355,Hampshire Close,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.62
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.66
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,53.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,53.12
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,70.88
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,82.5
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,76.75
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,73.88
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,74.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,73.88
931355,Hampshire Close,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-47.31
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91443
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98428
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.5919399999999999
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94961
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99756
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9957
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8948
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97903
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25985
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96042
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38036
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.94
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96011
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95584
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96783
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,74.75
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,74.75
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.75
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,118.88
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,119.25
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,119.12
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,109.25
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,109.75
931355,Hampshire Close,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
931355,Hampshire Close,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.94
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97739
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6594800000000001
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92474
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99728
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9014
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89264
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98816
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92535
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.75
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.94
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21666
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22167
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
