Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95526
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.41
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.41
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,57.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,58.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,110.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,110.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,110.12
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,71.38
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,71.62
931355,Hampshire Close,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.06
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98291
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97046
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7417600000000001
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99255
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92212
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9238
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8617799999999999
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9118
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.25
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21837
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27602
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.13
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.75
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94397
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98556
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90665
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.31
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.66
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.02
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.64
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.98
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,106.25
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,108.38
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.25
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,71.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,71.5
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,71.25
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,53.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,53.38
931355,Hampshire Close,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.94
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90121
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97134
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79382
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8446899999999999
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94238
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93896
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98816
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90396
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10475
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95496
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32125
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.19
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94195
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98477
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96622
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,67.75
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.75
931355,Hampshire Close,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.88
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.94
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,77.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,81.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.12
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,79.12
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,79.25
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.12
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,94.62
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,94.88
931355,Hampshire Close,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,94.62
931355,Hampshire Close,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.25
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93252
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97449
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74316
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,3.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,3.62
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90069
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92642
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98428
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99792
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99796
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.12
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18395
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17028
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.88
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98294
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96976
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90893
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,73.88
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.47
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.23
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.2
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.28
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,114.38
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,124.38
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,121.75
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,77.75
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,77.88
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,71.88
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,72.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,16.5
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9639
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
