Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99768
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9509
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.944
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94598
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97702
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92956
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25646
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95474
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23473
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98834
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98523
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97076
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
931355,Hampshire Close,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.78
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.73
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,110.62
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,111.12
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,110.88
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,65.62
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,66.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.75
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,63.25
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,69.12
931355,Hampshire Close,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.38
931355,Hampshire Close,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.69
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98437
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76913
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99777
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92374
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94726
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93756
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99112
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91015
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.75
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01933
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38125
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96579
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94699
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,60.12
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,60.88
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,60.62
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,58.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,58.62
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,77.62
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,78.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.5
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8377399999999999
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99152
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84405
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91025
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92386
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94427
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9303
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99258
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84988
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.87
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01653
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95071
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23156
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97635
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98825
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,46.25
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,48.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,70.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,70.38
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,39.12
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,39.62
931355,Hampshire Close,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.19
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.31
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79596
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78338
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8473799999999999
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90185
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98947
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93057
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9982
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8797299999999999
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
