Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-87.37
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01494
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94836
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21886
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95328
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98825
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96594
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,49.62
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,53.88
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,90.12
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,90.5
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,40.88
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,41.12
931355,Hampshire Close,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.88
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.81
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81921
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9313
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7541800000000001
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.12
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.25
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91257
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92978
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93933
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93408
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97568
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8475
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.5
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.13
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10094
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22628
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93695
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98822
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.45
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.45
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,42.75
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,44.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,57.75
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,58.38
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,39.62
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,40.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.75
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.75
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78869
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8107
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7611399999999999
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.12
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.25
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94186
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98907
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93014
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81314
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.13
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.81
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.03374
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29046
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.81
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95395
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98709
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8758799999999999
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.17
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.2
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.09
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,48.12
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,48.62
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,69.38
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,69.62
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,35.12
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.44
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78476
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8641
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82004
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,3.38
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,3.75
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91058
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94629
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.87
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95325
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7581100000000001
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-89.37
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-57.44
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2134
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95203
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2054
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97687
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93957
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.16
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.17
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,247.06
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.11
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.92
