Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,43.88
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,49.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,62.25
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,62.62
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,39.38
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,39.75
931355,Hampshire Close,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84649
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8564700000000001
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90509
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.12
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8960899999999999
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96378
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96695
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97568
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84524
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.19
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.017169999999999998
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95627
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39272
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.81
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96332
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96008
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,46.5
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,46.5
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,57.75
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,57.88
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,39.5
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,39.75
931355,Hampshire Close,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.93
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8644700000000001
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84485
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7886
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.12
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8016300000000001
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96097
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95489
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96829
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8743
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.62
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.19
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04939
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29937
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98447
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98932
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95651
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,37.88
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,37.88
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,57.88
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,58.12
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,40.62
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,44.75
931355,Hampshire Close,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-50.38
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8350799999999999
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88077
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.61373
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,3.38
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,3.38
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8377399999999999
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93652
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97238
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94589
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97418
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89535
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.19
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.75
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.04338
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95386
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28099
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.56
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,26.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9198
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86218
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8900100000000001
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,40.75
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,61.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,52.25
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,52.62
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,48.38
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,48.5
931355,Hampshire Close,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
931355,Hampshire Close,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8273
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90796
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97308
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,3.75
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,3.88
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.871
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96655
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98715
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
