Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98676
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99203
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95175
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.88
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01515
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26381
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.13
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96265
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93912
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93854
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.11
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.11
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,40.62
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,56.5
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,56.75
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,63.38
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,63.38
931355,Hampshire Close,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.38
931355,Hampshire Close,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.62
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-49.75
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90533
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86331
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6119899999999999
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,3.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85626
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96967
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94748
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98932
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83462
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.75
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0157
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95309
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24105
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.62
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94348
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94208
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.11
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.77
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.78
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,37.88
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,38.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,55.25
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,55.5
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,36.12
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,36.38
931355,Hampshire Close,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90567
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87225
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86206
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8581799999999999
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97024
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9964
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87271
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96826
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95029
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21318
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.75
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.87
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95523
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,54.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,54.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,52.38
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,52.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,43.25
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,43.38
931355,Hampshire Close,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.87
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79873
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95471
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87234
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,3.5
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,3.75
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94763
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94257
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94049
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90591
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92987
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96707
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95178
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33318000000000003
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
