Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.25
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.31
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.94
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8930600000000001
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90863
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.12
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.09
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.09
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.09
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.19
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,44.75
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,45.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,53.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,53.62
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,49.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,55.5
931355,Hampshire Close,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.81
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.06
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7872899999999999
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89294
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80447
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,3.38
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,3.5
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93497
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9371
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95056
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95538
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84878
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95886
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2694
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97061
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97134
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.66
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,36.88
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,37.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,53.5
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,41.62
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,41.75
931355,Hampshire Close,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.5
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.06
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78262
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92239
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7894899999999999
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,3.62
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,3.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93356
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96988
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94458
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95978
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91989
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88284
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96664
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94925
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19908
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.56
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92615
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96417
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.8
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.89
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,42.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,42.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,52.62
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,58.62
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,47.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,47.25
931355,Hampshire Close,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.62
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-46.44
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87515
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8590700000000001
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6361899999999999
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9389
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94162
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97241
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91833
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78201
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96896
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95154
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18309
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.56
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93198
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96448
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.08
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.11
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.06
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.06
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.02
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,46.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,46.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,51.62
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,51.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,43.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,43.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-40.37
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90829
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.957
