Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.71795
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93481
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98404
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95227
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92706
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84067
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9632
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24132
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.94
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.75
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799399999999999
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89899
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94879
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.39
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,51.12
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,51.12
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.12
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,64.62
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,64.62
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,64.62
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,40.62
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,40.62
931355,Hampshire Close,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.56
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8405100000000001
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95346
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7976300000000001
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,3.88
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94095
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9285
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83798
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97192
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95151
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37139
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.44
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9321
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93957
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.55
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.64
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,46.25
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,56.12
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,56.38
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.25
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,44.25
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,44.38
931355,Hampshire Close,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.31
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78875
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91238
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,3.5
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,3.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95099
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9603
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92819
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99359
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91232
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83914
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96405
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95178
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32918000000000003
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.19
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96335
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97253
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95901
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.83
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.86
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,50.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,50.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,52.12
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,52.38
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,38.5
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,38.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.06
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.25
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87634
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94751
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79474
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94562
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95911
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92892
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99179
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92206
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8513799999999999
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
