Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-73.62
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95911
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14705
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.56
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97247
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98053
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.39
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.44
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.58
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.64
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,51.25
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,51.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,52.25
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,52.5
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,41.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,41.5
931355,Hampshire Close,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.88
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87515
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9082
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93481
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96411
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91992
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96936
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93487
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83896
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96225
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94983
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25765
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.88
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.69
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91214
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93491
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97894
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.22
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,50.75
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,50.88
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,55.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,55.25
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,45.38
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,45.5
931355,Hampshire Close,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.44
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8784799999999999
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91293
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88794
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93143
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95532
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91614
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92581
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86126
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.81
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95163
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2343
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.56
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99042
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96713
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93808
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.62
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.66
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.53
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.62
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.64
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,40.62
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,40.75
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,52.5
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,52.75
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,42.12
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,42.12
931355,Hampshire Close,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.12
931355,Hampshire Close,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.12
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83944
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95227
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91095
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.12
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.25
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93692
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92996
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96387
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96741
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88925
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95087
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29262
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.56
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.13
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96887
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92685
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8994700000000001
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.28
