Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,55.62
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,58.38
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,53.12
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,56.38
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,48.12
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,51.5
931355,Hampshire Close,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.19
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8376100000000001
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95587
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94406
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,3.88
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.12
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92303
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95285
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95544
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96942
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93326
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87771
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25554
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.69
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.44
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94336
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9715
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.34
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.27
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.31
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.3
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,41.88
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,42.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.88
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,51.88
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,52.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,48.25
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,48.25
931355,Hampshire Close,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8871100000000001
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97336
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93643
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92117
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93866
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94253
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90515
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91775
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8548600000000001
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,41.25
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97137
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19329
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.07
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.06
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95364
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.55
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.58
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,53.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,53.75
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,54.25
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,54.5
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,47.5
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,47.75
931355,Hampshire Close,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88794
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9682
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95319
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92691
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97024
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95502
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8667299999999999
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91064
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8752700000000001
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25118
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95831
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97928
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95358
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.16
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.16
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.05
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.08
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.16
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,40.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,40.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,54.62
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,54.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,46.62
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,52.75
931355,Hampshire Close,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8802200000000001
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9353
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9332
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96408
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95035
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
