Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96893
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92782
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98117
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.27
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,57.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,57.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,69.25
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,69.62
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,50.12
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,50.25
931355,Hampshire Close,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.88
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86398
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93997
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93787
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91623
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96988
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92294
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92197
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94388
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91202
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.5
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95431
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17748
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.94
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93503
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97293
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96271
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,43.88
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,44.12
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,56.12
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,56.25
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.25
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,45.88
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,46.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.88
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82986
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95819
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96359
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93286
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96085
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92517
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91492
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9288
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96793
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95099
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29042
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97162
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,44.88
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,45.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,54.88
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,55.12
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,50.5
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,50.62
931355,Hampshire Close,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,50.62
931355,Hampshire Close,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8614799999999999
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91867
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93896
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95532
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90964
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97537
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9158
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93973
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.06
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95404
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22109
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.5
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,25.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8794799999999999
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91318
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8979799999999999
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,60.62
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,60.62
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.62
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,60.38
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,60.62
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,54.75
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,54.75
931355,Hampshire Close,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.25
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8454
