Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94247
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95422
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96674
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92584
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93213
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9245
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8713700000000001
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97086
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95346
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31353000000000003
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9783
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.56
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,42.62
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,42.75
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,55.5
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,56.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,49.12
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,49.25
931355,Hampshire Close,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.37
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8436299999999999
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91656
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94546
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94195
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92914
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95419
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92883
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90588
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97363
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95346
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36742
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96167
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96545
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97525
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,52.5
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,52.75
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,53.62
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,54.38
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,50.5
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,51.12
931355,Hampshire Close,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.63
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83481
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95587
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92111
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92474
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9097
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92798
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93353
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95007
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32473
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.25
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.12
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93515
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91635
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97394
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,49.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,49.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,58.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,58.88
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,61.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,61.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.13
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79937
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92468
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93375
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92599
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95825
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92538
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98389
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91897
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92136
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
