Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98202
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91077
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91998
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96286
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36861
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.31
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.06
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95633
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,70.12
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,70.12
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,81.75
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,81.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.75
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,69.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,69.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.88
931355,Hampshire Close,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.56
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91318
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8468
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96323
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94589
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94473
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91998
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95142
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97574
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36641
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.81
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96002
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94846
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
931355,Hampshire Close,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.86
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.81
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,66.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,66.5
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,70.12
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,70.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,69.62
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,69.75
931355,Hampshire Close,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.75
931355,Hampshire Close,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.38
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87808
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83844
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95843
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94934
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9509
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90909
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91363
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95138
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19875
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.06
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98416
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97244
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98038
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
931355,Hampshire Close,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,56.75
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,56.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,66.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,66.25
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.12
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,58.75
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,59.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.25
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89755
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96234
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82531
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95889
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95834
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96759
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94153
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97675
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91089
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96875
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31249
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
