Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.07
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96088
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96625
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,59.88
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,60.12
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,75.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,75.25
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,75.25
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,61.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,61.5
931355,Hampshire Close,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.19
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91073
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8684700000000001
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96069
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97327
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94379
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93863
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.991
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90796
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95309
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33306
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.94
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.31
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92413
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92743
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99744
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,64.12
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.38
931355,Hampshire Close,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.25
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,66.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,66.25
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.12
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,89.62
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,90.25
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,89.88
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,101.5
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,101.62
931355,Hampshire Close,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.06
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9013
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95129
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80542
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98871
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94272
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93075
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8689899999999999
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96213
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95764
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3258
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95315
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97607
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,64.12
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,64.25
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,64.12
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,97.62
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,97.88
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.75
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,57.75
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,58.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.12
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90964
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96606
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85577
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98752
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97766
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9559
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99078
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8678299999999999
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.974
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95569
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37649
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.31
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89361
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91537
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.7
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.77
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.8
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,83.12
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,83.38
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,92.38
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,92.88
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,74.25
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,75.88
931355,Hampshire Close,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,75.38
931355,Hampshire Close,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.12
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8996299999999999
