Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95117
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85278
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96109
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94644
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96814
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99738
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90994
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96536
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33788
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.06
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93405
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89517
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98502
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
931355,Hampshire Close,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.14
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.23
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.5
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.52
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.72
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.75
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,74.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,79.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,105.25
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,105.62
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,80.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,80.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
931355,Hampshire Close,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90484
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86169
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93652
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98239
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98392
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99911
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8783200000000001
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96786
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9509
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31865
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.25
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.44
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.69
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91327
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90375
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98346
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.05
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.14
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.33
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.47
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.44
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.59
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,77.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,77.12
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,77.12
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,107.62
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,108.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,107.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,84.5
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,84.88
931355,Hampshire Close,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,84.75
931355,Hampshire Close,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.94
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91122
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97424
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8636799999999999
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96335
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92276
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9552
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94464
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99493
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8865
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95187
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29857
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.06
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90573
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97879
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
931355,Hampshire Close,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.12
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.14
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.86
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.89
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,76.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,76.12
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.12
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,90.25
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,90.38
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,77.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,78.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93344
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96173
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89444
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96219
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93805
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9595
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90234
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
