Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95377
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32921
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96326
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99521
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.14
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.19
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.7
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,77.25
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,77.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,77.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,106.38
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,106.62
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,77.75
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,78.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91479
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9653
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89081
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94821
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95901
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99713
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.12
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94409
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97845
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92224
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96686
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95682
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41131
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.37
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96832
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99329
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
931355,Hampshire Close,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.2
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,65.25
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,65.75
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,65.38
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,119.88
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,120.38
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,120.25
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,137.5
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,142.62
931355,Hampshire Close,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,140.75
931355,Hampshire Close,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96481
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95444
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97024
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97668
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9465
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98202
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90887
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96756
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95322
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38299
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93484
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97751
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99005
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
931355,Hampshire Close,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,76.12
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,76.38
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.25
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,93.38
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,94.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,105.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,105.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.44
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91843
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95758
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86667
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95206
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98605
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94437
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93136
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91583
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96365
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95148
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32662
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.56
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97879
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
931355,Hampshire Close,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,246.59
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.67
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.33
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
