Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.09
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.11
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,74.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,74.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.25
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,90.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,91.38
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,93.12
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,93.12
931355,Hampshire Close,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,93.12
931355,Hampshire Close,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91678
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98035
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94794
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95904
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98666
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92242
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39272
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.62
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.19
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92297
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98071
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,59.5
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.62
931355,Hampshire Close,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.44
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.45
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.19
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.27
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,83.25
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,83.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,96.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,102.75
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,99.38
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,116.62
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,116.88
931355,Hampshire Close,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.75
931355,Hampshire Close,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89618
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97214
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97058
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96692
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96744
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94824
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98871
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93094
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98621
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95444
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4511
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99246
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,67.5
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,56.62
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.62
931355,Hampshire Close,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,78.25
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,79.12
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.75
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,136.5
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,139.75
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.88
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,107.75
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,107.88
931355,Hampshire Close,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,107.75
931355,Hampshire Close,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92782
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9371
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97192
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98352
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9794
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87951
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94067
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.38
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.033710000000000004
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25792
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.19
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.56
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88641
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91229
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
931355,Hampshire Close,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,90.38
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,90.62
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,71.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,71.25
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,71.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,100.62
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,102.5
931355,Hampshire Close,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.12
931355,Hampshire Close,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93109
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98303
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98773
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99454
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
