Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9949
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99088
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96371
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.44
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08531
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49676
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.63
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93854
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9971
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.62
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.75
931355,Hampshire Close,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.75
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,41.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,104.88
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,105.12
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,95.38
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,95.62
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,95.62
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,168.25
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,168.38
931355,Hampshire Close,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,168.25
931355,Hampshire Close,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91998
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90979
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93744
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95587
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9743
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9397
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99628
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93115
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06749
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3973
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.06
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97952
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91971
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,84.25
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,84.75
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.62
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.12
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
931355,Hampshire Close,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.7
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,118.88
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,119.5
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,119.25
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,104.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,104.5
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,104.38
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,105.12
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,105.38
931355,Hampshire Close,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,105.12
931355,Hampshire Close,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8917799999999999
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99585
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99634
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95398
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99902
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06151
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95013
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44396
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98679
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97818
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99646
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,93.62
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,93.75
931355,Hampshire Close,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.75
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.75
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,50.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,70.88
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,71.12
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,141.38
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,141.75
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,206.62
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,206.75
931355,Hampshire Close,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,206.62
931355,Hampshire Close,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8482299999999999
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98819
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96207
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98181
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98837
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95975
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99899
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93133
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.81
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05885
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95441
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39406
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
