Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97913
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
931355,Hampshire Close,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.12
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.14
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.39
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.42
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.08
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.11
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,86.5
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,86.62
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,86.62
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,139.25
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,139.62
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,139.38
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,104.25
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,104.75
931355,Hampshire Close,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
931355,Hampshire Close,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7825
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99246
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98883
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95904
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96023
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98978
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98386
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93271
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.19
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12902
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95404
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37041
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99908
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98578
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97931
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,79.5
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,79.62
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
931355,Hampshire Close,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.25
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.77
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.77
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.19
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.22
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,124.88
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,125.25
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.12
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,124.88
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,126.38
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,125.62
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,89.5
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,94.88
931355,Hampshire Close,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.12
931355,Hampshire Close,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.25
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8291
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9725
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97067
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98047
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99915
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96451
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,105.88
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,106.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.88
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96353
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8796700000000001
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88418
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-86.19
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08879
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95523
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33785
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97659
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96719
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98413
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.28
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.38
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.58
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.7
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,40.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,84.38
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,89.12
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,161.38
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,166.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,164.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,85.12
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,87.25
931355,Hampshire Close,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
931355,Hampshire Close,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.862
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96042
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99771
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99002
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96927
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95871
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97757
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98331
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97876
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.69
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08882000000000001
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95364
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35818
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99579
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,109.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,110.88
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.88
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,80.12
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,88.5
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.25
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,137.75
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,137.88
931355,Hampshire Close,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,137.88
931355,Hampshire Close,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
