Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83755
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88659
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96109
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96088
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99561
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95587
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.12
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95471
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89825
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.06
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01994
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95572
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.221
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
931355,Hampshire Close,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,71.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,71.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,122.75
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,123.38
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,123.25
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,86.75
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,91.5
931355,Hampshire Close,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.63
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82571
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9396
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9953
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96008
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99261
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86093
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98737
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29836
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95413
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42095
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99869
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96066
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,73.12
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.25
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.25
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
931355,Hampshire Close,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,37.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,150.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,150.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,75.38
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,75.75
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,134.62
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,135.88
931355,Hampshire Close,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,135.25
931355,Hampshire Close,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83688
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9093
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99451
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98264
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95996
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98312
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98862
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8999299999999999
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98352
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.75
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23342
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95248
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38045
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.37
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97833
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97626
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98624
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
931355,Hampshire Close,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.09
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.12
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,111.38
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,111.62
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,89.12
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,89.38
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,89.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,124.25
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,124.88
931355,Hampshire Close,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,124.62
931355,Hampshire Close,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88025
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93921
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99414
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98483
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96146
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97385
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98087
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98727
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
